Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,48.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,105.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,193.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,67.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,51.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,110.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,204.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,72.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,39.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,56.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,126.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,226.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,27.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,78.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,148.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,44.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,56.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,111.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,224.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,79.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,47.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,75.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,183.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,73.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,52.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,68.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,176.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,27.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,74.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,52.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,85.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,77.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,51.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.76
