Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,83.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,175.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,75.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,51.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,81.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,175.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,76.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,60.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,128.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,81.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,181.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,80.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,68.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,142.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,47.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,89.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,190.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,86.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,67.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,154.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,51.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,91.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,205.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,93.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,160.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,88.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,165.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,51.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,95.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,206.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,96.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,5,N Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,98.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,183.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,50.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,97.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,204.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,99.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,198.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,78.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,161.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,53.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,85.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,212.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
