Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,96.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,167.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,85.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,169.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,54.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,80.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,215.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,100.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,78.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,174.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,56.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,82.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,225.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,104.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,167.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,88.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,172.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,60.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,86.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,241.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,106.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,67.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,173.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,58.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,71.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,233.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,104.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,80.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,159.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,59.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,89.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,237.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,101.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,164.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,46.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,88.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,187.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,60.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,96.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,240.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,109.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,438.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,83.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,136.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,180.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,56.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,92.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,227.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,165.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,104.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.26
