Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,82.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,171.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,60.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,96.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,244.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,106.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,426.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,63.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,158.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,257.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,75.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,183.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,182.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,102.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,63.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,145.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,252.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,51.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,72.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,208.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,191.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,81.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,102.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,66.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,145.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,265.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,54.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,183.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,147.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,176.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,106.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,64.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,135.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,259.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,51.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,52.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,209.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,172.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,155.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,81.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,110.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,60.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,133.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,243.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,41.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,183.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,158.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,103.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,62.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,145.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,247.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,54.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,64.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,216.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,155.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,80.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,105.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,5,N Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,62.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.95
