Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,152.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,250.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,50.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,55.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,204.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,78.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,106.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,66.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,169.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,267.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,190.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,160.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,110.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,70.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,167.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,283.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,47.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,190.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,154.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,27.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,112.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,67.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,142.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,270.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,130.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,44.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,186.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,158.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,110.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,67.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,133.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,270.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,50.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,201.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,161.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,446.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,5,N Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,66.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,123.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,269.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,49.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,199.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,172.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,27.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,112.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,71.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,141.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,139.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,290.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,52.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,60.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,212.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,164.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,89.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,116.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,468.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,68.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,124.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,273.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,55.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,73.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,222.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
