Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,109.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,439.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,74.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,156.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,139.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,297.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,48.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,191.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,157.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,117.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,467.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,72.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,177.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,286.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,51.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,191.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,114.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,5,N Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,70.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,154.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,281.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,141.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,173.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,154.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,158.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,113.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,87.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,69.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,155.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,277.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,156.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,26.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,111.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,446.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,74.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,171.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,297.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,125.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,194.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,26.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,126.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,185.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,506.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,69.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,147.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,275.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,49.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,44.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,41.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,194.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,178.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,26.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,117.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,82.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,466.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,72.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,163.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,288.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,146.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,187.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,164.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,25.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
