Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,117.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,99.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,159.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,466.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,79.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,191.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,320.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,51.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,44.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,206.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,183.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,206.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,25.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,76.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,128.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,100.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,176.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,68.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,163.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,272.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,49.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,200.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,172.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,193.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,25.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,71.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,114.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,459.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,54.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,121.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,217.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,47.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,47.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,190.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,158.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,25.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,97.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,49.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,105.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,199.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,73.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,25.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,70.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,84.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,49.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,101.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,200.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,85.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,47.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,101.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,190.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,103.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,159.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,48.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,109.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,193.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,94.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
