Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,48.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,104.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,194.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,87.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,149.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,97.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,184.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,88.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,44.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,88.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,178.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,87.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,151.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,47.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,96.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,189.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,75.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,25.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,46.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,91.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,186.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,81.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,25.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,45.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,87.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,180.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,87.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,25.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,47.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,97.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,188.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,91.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,150.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,25.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,5,N Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,47.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,101.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,192.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,90.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
