Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,25.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,59.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,50.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,96.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,200.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,93.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,152.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,25.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,5,N Current (RMS),A,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,89.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,185.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,89.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,153.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,25.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,48.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,98.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,193.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,91.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,155.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,25.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,64.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,90.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,179.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,92.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,152.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,25.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,59.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,89.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,185.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,93.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,157.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,24.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,45.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,94.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,180.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,39.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,92.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,159.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,24.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,90.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,186.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,92.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,159.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
