Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,24.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,62.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,5,N Current (RMS),A,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,97.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,180.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,70.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,24.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,60.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,70.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,96.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,176.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,91.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,166.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,24.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,5,N Current (RMS),A,13.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,44.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,103.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,179.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,98.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,163.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,24.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,102.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,186.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,97.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,162.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,24.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,63.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,96.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,187.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,98.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,165.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,24.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,63.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,45.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,107.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,182.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,105.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,24.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,62.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,102.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,186.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,97.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,173.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,24.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
