Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,101.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,199.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,111.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,177.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,24.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,48.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,99.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,195.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,103.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,165.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,24.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,66.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,105.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,187.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,89.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,158.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,24.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,48.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,125.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,194.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,84.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,164.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,24.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,5,N Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,50.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,121.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,201.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,108.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,177.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,24.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,63.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,52.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,129.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,209.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,109.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,24.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,47.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,107.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,191.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,110.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,174.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,24.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,84.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,152.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
