Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,104.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,24.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,61.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,87.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,154.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,100.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,24.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,83.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,155.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,93.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,23.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,62.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,94.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,157.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,94.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,23.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,96.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,161.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,112.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,23.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,98.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,158.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,109.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,152.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,23.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,103.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,164.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,95.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,23.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,5,N Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,103.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,169.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,99.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,154.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
