Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,23.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,107.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,162.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,92.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,149.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,23.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,93.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,157.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,104.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,156.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,23.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,99.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,160.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,113.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,23.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,70.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,133.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,98.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,24.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,63.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,94.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,24.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,64.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,85.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,24.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,5,N Current (RMS),A,15.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,49.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,24.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
