Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,63.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,24.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,24.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,59.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,24.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,63.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,24.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,56.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,24.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,55.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,24.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,54.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,24.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
