Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,24.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,54.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,24.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,55.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,24.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,69.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,24.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,70.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,24.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,75.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,143.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,24.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,49.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,72.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,141.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,24.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,56.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,5,N Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,70.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
