Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,55.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,85.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,156.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,25.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,94.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,171.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,25.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,78.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,25.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,73.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,25.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,73.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,25.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,74.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,144.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,53.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,70.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,52.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
