Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,74.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,25.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,52.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,73.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,25.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,53.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,76.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,146.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,25.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,76.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,25.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,74.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,25.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,51.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,77.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,25.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,72.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,26.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,75.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
