Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,26.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,53.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,69.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,26.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,72.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,26.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,78.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,146.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,26.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,83.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,153.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,26.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,57.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,77.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,147.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,82.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,149.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,56.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,83.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,148.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
