Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,5,N Current (RMS),A,7.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,79.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,153.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,59.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,71.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,156.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,61.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,81.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,164.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,62.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,89.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,171.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,63.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,98.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,187.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,68.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,46.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,86.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,186.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,29.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,68.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,83.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,195.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,70.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
