Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,155.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,29.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,61.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,56.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,151.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,29.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,61.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,51.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,63.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,63.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,164.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,29.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,67.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,51.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,63.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,159.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,30.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,69.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,55.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,69.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,30.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,69.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,51.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,61.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,168.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,44.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,30.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,70.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,63.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,164.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
