Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,30.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,69.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,64.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,163.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,30.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,72.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,70.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,129.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,68.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,165.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,76.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,162.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,73.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,142.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,64.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,167.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,80.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,159.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,78.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,145.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,56.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,173.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,82.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,151.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,70.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,140.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,73.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,180.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,82.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,90.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,157.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,51.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,94.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,207.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,30.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,94.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,184.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,77.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,151.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,70.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,196.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,30.8
