Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,89.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,154.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,86.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,173.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,75.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,196.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,30.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,95.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,162.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,75.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,168.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,48.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,65.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,194.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,31.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,93.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,76.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,168.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,73.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,194.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,31.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,93.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,37.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,66.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,152.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,48.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,60.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,193.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,89.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,68.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,153.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,69.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,189.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,31.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,88.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,65.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,140.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,62.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,195.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,31.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,53.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,118.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,219.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,53.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,146.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,31.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,91.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
