Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,60.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,140.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,243.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,75.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,31.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,90.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,55.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,130.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,223.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,81.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,192.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,31.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,85.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,62.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,141.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,251.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,47.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,78.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,193.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,31.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,93.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,62.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,145.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,252.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,65.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,181.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,31.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,71.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,96.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,60.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,145.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,243.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,70.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,186.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,156.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,31.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,92.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,62.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,150.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,253.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,70.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,188.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,31.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,95.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,59.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,135.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,239.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,75.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,192.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,165.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,31.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,92.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,61.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,137.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,246.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.81
