Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,78.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,191.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,203.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,31.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,97.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,63.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,140.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,253.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,49.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,75.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,200.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,209.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,31.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,103.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,64.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,142.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,258.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,46.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,60.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,187.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,156.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,31.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,105.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,66.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,149.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,267.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,63.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,196.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,153.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,31.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,107.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,66.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,159.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,266.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,48.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,62.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,193.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,166.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,196.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,31.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,110.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,443.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,7.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,70.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,160.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,279.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,51.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,191.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,162.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,173.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,73.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,115.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,460.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,72.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,179.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,288.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,52.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,64.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,211.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,179.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,192.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,30.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,120.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,479.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,74.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,183.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,296.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,53.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,192.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,157.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,184.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
