Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,30.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,117.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,88.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,464.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,74.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,189.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,298.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,52.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,57.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,209.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,162.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,182.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,118.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,77.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,172.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,307.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,53.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,66.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,213.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,205.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,123.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,100.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,488.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,68.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,172.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,274.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,53.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,63.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,212.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,158.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,177.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,30.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,111.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,86.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,446.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,65.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,172.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,264.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,60.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,194.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,168.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,30.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,105.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,64.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,165.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,260.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,48.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,57.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,198.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,171.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,30.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,107.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,65.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,172.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,263.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,67.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,164.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,30.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,97.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,61.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,154.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,246.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,63.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,30.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,92.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
