Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,55.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,130.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,220.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,85.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,142.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,30.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,78.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,56.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,129.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,226.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,75.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,30.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,57.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,134.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,230.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,30.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,92.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,56.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,131.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,226.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,54.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,30.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,58.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,134.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,233.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,78.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,30.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,82.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,56.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,131.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,227.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,76.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,30.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,84.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,56.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,125.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,228.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,74.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,148.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,30.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,82.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,51.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,118.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
