Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,204.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,68.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,148.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,30.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,57.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,79.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,51.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,108.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,205.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,64.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,155.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,30.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,99.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,196.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,72.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,161.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,29.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,68.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,101.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,198.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,74.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,162.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,29.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,53.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,110.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,213.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,76.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,161.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,83.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,49.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,112.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,198.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,93.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,62.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,45.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,110.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,183.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,88.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,162.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,46.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,107.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,187.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,84.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,160.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
