Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,29.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,115.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,197.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,73.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,29.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,115.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,197.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,72.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,29.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,75.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,51.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,127.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,205.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,82.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,29.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,77.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,51.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,126.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,205.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,73.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,142.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,78.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,67.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,52.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,122.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,211.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,71.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,78.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,55.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,128.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,219.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,74.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,50.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,118.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,201.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,82.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,150.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
