Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,51.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,126.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,205.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,81.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,29.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,19.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,112.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,188.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,68.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,139.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,47.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,104.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,192.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,66.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,76.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,49.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,123.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,201.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,60.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,77.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,53.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,129.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,214.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,62.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,56.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,136.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,226.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,76.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,99.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,170.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,61.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
