Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,103.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,180.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,55.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,75.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,45.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,107.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,181.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,58.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,28.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,92.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,159.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,60.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,28.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,96.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,165.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,59.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,95.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,164.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,63.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,28.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,87.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,157.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,65.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,92.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,165.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,28.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,42.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,101.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,167.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,50.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
