Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,28.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,104.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,168.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,60.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,98.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,162.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,58.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,132.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,96.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,161.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,62.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,66.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,95.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,162.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,66.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,100.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,163.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,55.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,89.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,160.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,48.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,86.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,143.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,59.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
