Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,78.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,77.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,163.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,95.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,176.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,67.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,113.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,194.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,72.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,171.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,82.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,157.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,62.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,14.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,59.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,60.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,125.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
