Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,56.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,55.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,60.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,61.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,55.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,57.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,64.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
