Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,59.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,63.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,57.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,57.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,62.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,67.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,55.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,58.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
