Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,37.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,62.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,49.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,63.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,57.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,57.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,48.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,59.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,60.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,61.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
