Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,57.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,65.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,50.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,64.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,72.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,49.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,61.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,51.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,54.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,53.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
