Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,68.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,65.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,68.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,60.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,66.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,28.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,63.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,76.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
