Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,53.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,68.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,67.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,28.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,73.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,70.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,73.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,28.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,75.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,66.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
