Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,66.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,65.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,64.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,81.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,157.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,29.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,64.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,80.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,65.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,47.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,65.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,160.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,29.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,67.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,57.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,68.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,30.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,69.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,50.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
