Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,68.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,164.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,30.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,70.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,47.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,68.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,162.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,30.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,69.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,43.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,72.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,168.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,30.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,71.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,60.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,163.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,30.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,72.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,60.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,135.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,80.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,170.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,30.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,78.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,83.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,175.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,30.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,82.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,54.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,148.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,81.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,183.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,30.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,87.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,75.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,60.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,146.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,75.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,163.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
