Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,83.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,75.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,67.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,154.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,84.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,182.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,88.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,69.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,149.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,98.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,183.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,167.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,86.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,77.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,178.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,76.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,157.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,46.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,87.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,185.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,89.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,174.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,63.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,151.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,46.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,84.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,185.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,87.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,76.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,163.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,70.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,167.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,50.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,87.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,203.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,95.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,66.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,169.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,49.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,134.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,198.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,30.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,95.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,45.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,86.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,179.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,52.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,75.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,209.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,100.68
