Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,43.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,84.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,174.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,53.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,85.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,212.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,100.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,46.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,88.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,186.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,54.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,78.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,215.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,104.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,170.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,91.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,176.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,56.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,76.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,223.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,103.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,170.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,101.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,178.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,55.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,80.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,220.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,162.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,102.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,184.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,97.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,172.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,54.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,89.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,219.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,175.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,99.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,190.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,78.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,157.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,54.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,88.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,222.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,96.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,164.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,57.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,138.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,232.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,50.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,74.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,206.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,94.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,59.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.08
