Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,145.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,239.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,49.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,67.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,201.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,30.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,96.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,59.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,128.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,238.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,51.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,60.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,208.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,154.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,159.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,30.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,100.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,62.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,133.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,250.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,50.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,65.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,205.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,149.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,162.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,30.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,79.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,103.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,62.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,140.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,248.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,54.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,89.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,217.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,169.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,30.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,97.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,66.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,146.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,264.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,85.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,192.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,183.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,30.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,75.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,98.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,69.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,154.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,277.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,84.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,190.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,200.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,30.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,104.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,67.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,153.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,269.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,95.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,193.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,30.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,101.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,68.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,149.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,273.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,68.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,178.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
