Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,74.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,100.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,65.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,145.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,265.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,68.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,194.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,167.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,29.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,85.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,67.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,158.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,270.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,53.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,177.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,167.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,29.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,105.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,63.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,135.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,256.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,189.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,163.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,107.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,62.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,143.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,251.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,45.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,183.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,183.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,176.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,111.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,65.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,160.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,264.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,178.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,179.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,113.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,454.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,71.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,163.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,287.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,50.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,185.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,111.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,71.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,165.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,289.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,169.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,170.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
