Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,116.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,470.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,68.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,158.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,274.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,175.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,107.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,77.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,64.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,142.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,259.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,48.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,50.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,28.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,100.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,69.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,147.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,279.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,50.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,71.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,201.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,155.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,104.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,63.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,149.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,256.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,47.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,75.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,192.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,168.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,96.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,60.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,139.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,245.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,54.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,90.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,221.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,185.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,76.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,95.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,53.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,125.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,218.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,85.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,158.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,49.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,97.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,199.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,96.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,179.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
