Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,50.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,102.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,201.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,87.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,53.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,114.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,213.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,85.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,54.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,120.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,219.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,92.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,48.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,105.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,193.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,83.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,51.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,104.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,205.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,78.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,52.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,123.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,207.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,65.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,49.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,118.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,197.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,65.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,115.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,200.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,69.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
