Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,51.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,114.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,207.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,64.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,50.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,114.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,205.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,71.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,48.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,96.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,194.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,85.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,66.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,47.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,96.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,191.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,72.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,53.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,115.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,216.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,78.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,27.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,69.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,48.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,114.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,194.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,77.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,27.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,46.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,105.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,186.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,80.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
