Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,48.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,119.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,194.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,71.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,48.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,105.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,193.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,81.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,48.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,102.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,192.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,86.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,49.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,117.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,195.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,84.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,136.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,12.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,48.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,107.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,192.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,91.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,147.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,60.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,111.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,198.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,88.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,27.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,92.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,188.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,90.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
