Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,47.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,114.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,188.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,98.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,144.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,102.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,185.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,88.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,51.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,123.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,206.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,89.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,56.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,132.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,223.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,96.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,104.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,171.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,66.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,43.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,99.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,174.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,75.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,45.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,91.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,180.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,74.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,64.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,92.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,169.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
