Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,96.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,148.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,90.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,164.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,88.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,100.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,167.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,70.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,67.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,86.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,156.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,79.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,95.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,159.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,96.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,83.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,153.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,94.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,80.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,149.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,95.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,91.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,152.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,110.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,153.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
