Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,14.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,92.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,150.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,96.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,100.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,153.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,83.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,101.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,148.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,82.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,15.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,100.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,153.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,88.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,14.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,95.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,151.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,93.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,56.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,64.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,69.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,54.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
