Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,15.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,50.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,26.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,57.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,65.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,62.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,64.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,64.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,62.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,26.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
