Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,72.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,27.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,72.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,66.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,63.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,57.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,27.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,41.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,60.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,67.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
