Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,62.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,62.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,48.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,63.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,57.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,27.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,57.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,27.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,44.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,7.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,59.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,46.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,7.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,65.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
