Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,66.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,49.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,64.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,49.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,56.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,47.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,53.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,60.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,63.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
