Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,50.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,63.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,72.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,51.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,73.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,50.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,63.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,48.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,62.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,28.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,66.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,52.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,65.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,28.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,52.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
