Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,71.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,141.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,68.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,152.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,56.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,72.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,28.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,57.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,77.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,156.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,58.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,78.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,59.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,74.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,168.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,61.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,65.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,171.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,62.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
