Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,81.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,175.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,29.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,64.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,70.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,52.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,7.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,71.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,76.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,70.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,76.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,163.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,63.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,48.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,73.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,151.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,66.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,52.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,62.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.33
