Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,66.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,62.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,64.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,143.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,70.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,63.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,64.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,144.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,73.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,61.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,53.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,73.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,83.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,156.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,78.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,99.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,157.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,59.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,153.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,81.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,99.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,156.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,73.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,158.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,81.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,178.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,94.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,151.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,81.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,168.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,82.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,182.7
