Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,97.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,155.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,81.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,172.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,84.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,185.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,88.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,155.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,78.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,169.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,84.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,176.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,77.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,164.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,75.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,168.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,29.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,85.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,79.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,155.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,44.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,79.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,179.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,86.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,168.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,70.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,157.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,48.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,76.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,194.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,29.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,91.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,79.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,163.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,74.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,176.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,88.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,163.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,87.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,169.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,81.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,183.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,29.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,90.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,179.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,98.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
