Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,170.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,49.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,86.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,200.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,95.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,194.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,43.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,100.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,174.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,52.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,101.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,212.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,99.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,213.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,51.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,108.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,211.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,154.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,28.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,88.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,56.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,125.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,229.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,154.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,28.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,91.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,58.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,124.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,235.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,39.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,158.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,91.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,57.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,122.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,231.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,153.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,28.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,91.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,52.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,116.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,212.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,42.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,55.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,112.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,222.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,135.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,156.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
