Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,28.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,87.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,58.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,128.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,232.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,62.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,169.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,28.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,53.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,118.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,214.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,73.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,169.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,28.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,54.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,104.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,216.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,66.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,172.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,58.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,127.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,234.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,65.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,176.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,88.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,56.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,133.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,227.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,51.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,28.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,87.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,54.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,128.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,220.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,59.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,28.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,55.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,129.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,221.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,158.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,28.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
