Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,90.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,56.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,140.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,226.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,60.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,172.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,28.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,88.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,59.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,154.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,240.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,53.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,171.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,27.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,57.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,143.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,232.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,65.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,117.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,27.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,89.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,60.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,158.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,242.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.91
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,58.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,27.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,92.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,61.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,154.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,248.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.77
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,55.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,176.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,98.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,58.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,142.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,236.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,56.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,178.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,27.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,94.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,58.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,140.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,233.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,56.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,187.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,158.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,27.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,96.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
