Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,56.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,140.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,224.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,61.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,168.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,58.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,145.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,234.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,74.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,155.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,49.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,126.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,199.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.96
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,90.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,46.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,105.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,187.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.62
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,80.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.57
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,27.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.98
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,72.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,157.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,75.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.52
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.14
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.79
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,76.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,162.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.47
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,77.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.53
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.61
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.93
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,42.04
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,86.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,170.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,88.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.7
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,27.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.31
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.19
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.25
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.94
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.13
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,74.9
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,170.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.73
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.06
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,85.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.1
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
933850,CENTRAL LIBRARY B020 TAMWH,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
